Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
