Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.9
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
