Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
561488,Ascot Drive Baglan,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
