Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.89
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.71
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.64
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.92
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
561488,Ascot Drive Baglan,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.95
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
561488,Ascot Drive Baglan,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
561488,Ascot Drive Baglan,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
561488,Ascot Drive Baglan,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
