Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
561488,Ascot Drive Baglan,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.2
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
561488,Ascot Drive Baglan,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.81
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
561488,Ascot Drive Baglan,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.05
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.78
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.46
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.35
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
561488,Ascot Drive Baglan,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.04
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.64
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
561488,Ascot Drive Baglan,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.72
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.29
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.32
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.6
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.15
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
561488,Ascot Drive Baglan,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.36
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.83
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
561488,Ascot Drive Baglan,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.72
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
