Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
561488,Ascot Drive Baglan,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.16
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.9
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.35
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.89
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.8
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
561488,Ascot Drive Baglan,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.22
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
561488,Ascot Drive Baglan,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.74
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.49
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.4
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
561488,Ascot Drive Baglan,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.76
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.05
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.8
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
561488,Ascot Drive Baglan,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.46
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.41
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.8
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
561488,Ascot Drive Baglan,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.82
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.0
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.19
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
561488,Ascot Drive Baglan,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.5
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.72
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
561488,Ascot Drive Baglan,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.66
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.36
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
561488,Ascot Drive Baglan,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.53
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.6
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
561488,Ascot Drive Baglan,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.97
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
