Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.89
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
561488,Ascot Drive Baglan,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.06
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.2
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.75
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.14
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.3
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.44
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
