Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
561488,Ascot Drive Baglan,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
