Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.16
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.89
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
561488,Ascot Drive Baglan,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
