Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.73
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
