Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
561488,Ascot Drive Baglan,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.9
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
561488,Ascot Drive Baglan,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
