Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
561488,Ascot Drive Baglan,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,28.9
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,28.8
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
561488,Ascot Drive Baglan,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
