Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.9
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.9
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
