Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.9
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
