Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.69
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
